Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (Min),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (Max),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (Min),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (Max),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (Min),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (Max),A,33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98312
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99594
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93283
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,46.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,55.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10433
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7359
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88409
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,71.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,71.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,71.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,71.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,68.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,69.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8681
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.863
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94305
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (Min),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (Max),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (Min),A,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (Max),A,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (Min),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (Max),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98264
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87481
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93146
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (Min),A,42.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (Max),A,42.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (Min),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (Max),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (Max),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92474
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9906
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97644
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,35.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-130.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.02281
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.68313
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88489
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,66.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,66.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,61.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,62.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,62.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,63.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8638
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94846
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96249
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (Min),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (Max),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (Min),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (Max),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (Min),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (Max),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98743
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.85412
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95142
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (Min),A,44.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (Max),A,44.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (Min),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (Max),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (Min),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (Max),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91843
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98798
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8255
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-153.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.00023
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.67123
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88473
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,67.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,67.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,61.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,61.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,64.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,65.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87271
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93582
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95102
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (Min),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (Max),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (Min),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (Max),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (Min),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (Max),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-31.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9913
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.78372
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91366
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,52.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91095
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98981
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87503
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-89.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.00575
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72338
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88641
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
