Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88101
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9183
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.60626
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (Min),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (Max),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (Min),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (Max),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (Min),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (Max),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-25.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98895
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.84237
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97076
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (Min),A,61.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (Max),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (Min),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (Max),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (Min),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (Max),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,17.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90784
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9812
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99265
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,43.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,44.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,52.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16362
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77371
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88037
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,88.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,88.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,56.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,56.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,84.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,85.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84469
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91507
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.76062
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (Min),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (Max),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (Min),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (Max),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (Min),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (Max),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.68
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99234
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88016
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95108
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (Min),A,63.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (Max),A,64.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (Min),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (Max),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (Min),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (Max),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98358
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92175
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98926
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,45.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-129.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.04805
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81799
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87726
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,96.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,96.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,49.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,49.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,83.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,83.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83655
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91424
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.68923
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (Min),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (Max),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (Min),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (Max),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (Min),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (Max),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99106
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93536
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94977
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (Min),A,63.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (Max),A,63.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,63.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (Min),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (Max),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (Min),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (Max),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92239
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97952
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99179
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,43.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,43.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14031
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.67532
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88742
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,89.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,89.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,62.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,63.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,76.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,77.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87689
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89554
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.74456
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (Min),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (Max),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (Min),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (Max),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (Min),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (Max),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.57
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99142
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92517
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94189
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,65.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,65.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
