Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97861
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99048
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99213
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,14.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,49.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-113.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.06911
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76223
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8869
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,99.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,99.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,73.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,74.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,83.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,84.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90936
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8417
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86682
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (Min),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (Max),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (Min),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (Max),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (Min),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (Max),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99088
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94235
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95117
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,65.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,69.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,67.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87314
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96805
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99088
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,48.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-91.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,3.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.00935
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.07527
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63146
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,94.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,98.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,63.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,63.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,91.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,95.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89673
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9057
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92859
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (Min),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (Max),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (Min),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (Max),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (Min),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (Max),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98859
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95737
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93817
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (Min),A,58.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (Max),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (Min),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (Max),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (Min),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (Max),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98508
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91318
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9848
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,15.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,14.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,42.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-53.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.03679
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81875
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89493
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,95.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,95.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,56.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,56.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,87.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,88.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89313
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91879
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92801
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (Min),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (Max),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (Min),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (Max),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (Min),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (Max),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99234
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93738
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96384
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (Min),A,67.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (Max),A,67.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (Min),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (Max),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (Min),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (Max),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,12.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92984
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92197
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98645
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,15.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,44.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,44.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.05068
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72052
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88504
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
