Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96967
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (Min),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (Max),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (Min),A,37.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (Max),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (Min),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (Max),A,41.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97626
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94003
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85586
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-106.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01231
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81622
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92972
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,55.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,55.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,68.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,69.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,76.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,82.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84598
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93793
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9537
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (Min),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (Max),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (Min),A,13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (Max),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (Min),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (Max),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95212
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94461
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96588
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (Min),A,34.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (Max),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (Min),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (Max),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (Min),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (Max),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91073
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93396
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86499
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-58.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16524
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79791
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94607
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,59.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,65.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,65.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,77.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,77.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89435
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95184
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.8135
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (Min),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (Max),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (Min),A,14.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (Max),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (Min),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (Max),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86825
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96173
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98715
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (Min),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (Max),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (Min),A,44.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (Max),A,44.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (Min),A,51.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (Max),A,51.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98483
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96027
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84491
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-91.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.07259
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86893
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94119
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,57.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,57.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,79.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,79.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,78.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,79.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93445
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95163
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88147
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (Min),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (Max),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (Min),A,14.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (Max),A,14.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (Min),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (Max),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94726
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97839
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96426
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (Min),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (Max),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (Min),A,56.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (Max),A,57.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (Min),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (Max),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95282
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94449
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86804
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-90.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08812
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79956
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95065
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
