Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,64.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,64.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,87.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,88.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,63.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,63.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97635
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95767
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.79528
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (Min),A,42.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (Max),A,42.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (Min),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (Max),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (Min),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (Max),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93082
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96625
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96732
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,40.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99149
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97794
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89889
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-63.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19341
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84341
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93558
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,87.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,87.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,83.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,83.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,67.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,68.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95447
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96161
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98556
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (Min),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (Max),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (Min),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (Max),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (Min),A,58.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (Max),A,58.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.43
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95431
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93365
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95227
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95273
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94888
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88128
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-87.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.03221
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79174
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96649
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,70.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,70.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,69.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,69.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,101.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,101.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92947
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96561
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.8273
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (Min),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (Max),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (Min),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (Max),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (Min),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (Max),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95254
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98584
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98376
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,75.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,75.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,75.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,46.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9563
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91965
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89392
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-84.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.06682
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83951
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93552
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,67.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,67.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,109.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,109.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,78.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,79.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95065
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92337
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86365
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,,N Current (Max),A,0.0
