Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (Min),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (Max),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (Min),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (Max),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (Min),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (Max),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95435
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96796
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96231
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (Min),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (Max),A,33.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (Min),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (Max),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (Min),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (Max),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91327
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94879
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87887
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-82.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.04662
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8312
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94125
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,72.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,74.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,89.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,89.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,65.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,66.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95554
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95245
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85858
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (Min),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (Max),A,33.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (Min),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (Max),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (Min),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (Max),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.43
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93152
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91904
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9613
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (Min),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (Max),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (Min),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (Max),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (Min),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (Max),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94235
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96185
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8696
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-61.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.02196
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76797
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93567
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,73.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,73.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,74.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,74.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,68.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,68.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97769
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94241
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83743
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (Min),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (Max),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (Min),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (Max),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (Min),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (Max),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95749
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96048
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96237
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (Min),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (Max),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (Min),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (Max),A,49.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (Min),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (Max),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.18
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99359
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98352
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89029
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-60.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14495
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74395
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94879
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,112.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,112.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,95.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,95.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,68.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,69.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91507
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95026
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87012
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (Min),A,27.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (Max),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (Min),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (Max),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (Min),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (Max),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96194
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9368
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96829
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (Min),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (Max),A,36.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (Min),A,38.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (Max),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (Min),A,36.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (Max),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94336
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98251
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.875
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.12
