Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11653
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83557
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98282
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,75.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,82.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,90.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,91.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,72.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,77.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95627
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93433
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93246
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (Min),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (Max),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (Min),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (Max),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (Min),A,27.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (Max),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95041
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93698
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97311
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98489
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95608
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88016
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-63.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.06304
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81439
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93704
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,90.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,90.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,77.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,78.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,82.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,82.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9371
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94788
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94406
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (Min),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (Max),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (Min),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (Max),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (Min),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (Max),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94852
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94553
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96832
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (Min),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (Max),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (Min),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (Max),A,47.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (Min),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (Max),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9877
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97989
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96771
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,33.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-77.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14681
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80429
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95929
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,80.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,80.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,97.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,98.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,95.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,96.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95102
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96783
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93329
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (Min),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (Max),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (Min),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (Max),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (Min),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (Max),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96832
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93536
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97607
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (Min),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (Max),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (Min),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (Max),A,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (Min),A,45.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (Max),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98599
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96265
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91342
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17406
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88672
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.979
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,94.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,94.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,83.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,83.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,94.0
