Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,94.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9516
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97629
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94406
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (Min),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (Max),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (Min),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (Max),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (Min),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (Max),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97375
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93878
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9667
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (Min),A,43.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (Max),A,43.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (Min),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (Max),A,40.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (Min),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (Max),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95773
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94876
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94632
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-100.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.0334
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8548
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95312
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,91.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,91.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,87.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,88.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,87.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,87.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93371
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98987
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92218
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (Min),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (Max),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (Min),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (Max),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (Min),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (Max),A,27.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97009
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9819
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97623
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,41.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,65.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,65.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,47.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,47.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98572
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9679
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89624
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-95.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.0743
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83584
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95673
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,91.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,91.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,128.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,128.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,93.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,93.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9635
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95032
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93744
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (Min),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (Max),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (Min),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (Max),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (Min),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (Max),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97949
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96201
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94464
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,51.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,51.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,52.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96185
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9791
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87176
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-62.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12364
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87384
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97107
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,103.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,104.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,101.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,103.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,82.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,82.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97519
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95435
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93817
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (Min),A,49.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (Max),A,50.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (Min),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (Max),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (Min),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (Max),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98611
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97412
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96616
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,61.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,62.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,63.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,44.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,44.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.38
