Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98456
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98489
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95956
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.20867
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86639
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9631
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,133.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,134.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,120.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,120.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,93.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,93.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92749
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95227
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92932
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (Min),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (Max),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (Min),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (Max),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (Min),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (Max),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98984
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96161
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92633
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,81.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,83.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,81.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,47.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,47.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,33.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95743
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99359
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92181
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,14.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,52.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-92.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.0392
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89917
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96503
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,125.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,128.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,119.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,120.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,88.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,88.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99063
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96304
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9281
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (Min),A,77.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (Max),A,77.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (Min),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (Max),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (Min),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (Max),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98633
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96265
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91803
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,64.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,64.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,64.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,49.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95346
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9921
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94668
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,49.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,49.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-41.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.21007
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87185
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96182
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,154.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,154.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,120.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,120.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,88.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,89.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98621
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97189
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93103
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (Min),A,69.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (Max),A,69.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (Min),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (Max),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (Min),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (Max),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98492
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98514
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96085
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,61.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,61.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,71.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,71.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,71.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,43.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,43.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95697
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95541
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97473
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-41.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.29934
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93622
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96161
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
