Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,144.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,144.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,121.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,122.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,110.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,110.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99112
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97842
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9454
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (Min),A,71.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (Max),A,75.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (Min),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (Max),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (Min),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (Max),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99615
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97934
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97061
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (Min),A,120.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (Max),A,121.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,121.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (Min),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (Max),A,62.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,61.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (Min),A,46.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (Max),A,46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95798
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95981
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85315
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.35076
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9024
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97903
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,206.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,209.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,115.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,116.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,95.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,96.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94849
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95334
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96918
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (Min),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (Max),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (Min),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (Max),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (Min),A,41.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (Max),A,41.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98352
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98334
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99094
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (Min),A,69.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (Max),A,69.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,69.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (Min),A,67.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (Max),A,69.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (Min),A,82.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (Max),A,82.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,82.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98822
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94498
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98694
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,47.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,47.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,66.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.04741
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88415
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96515
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,128.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,129.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,110.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,112.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,174.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,174.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94653
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97278
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98566
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (Min),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (Max),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (Min),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (Max),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (Min),A,63.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (Max),A,63.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98505
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97794
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98584
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (Min),A,63.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (Max),A,64.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (Min),A,69.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (Max),A,69.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,69.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (Min),A,70.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (Max),A,70.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99695
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93176
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94128
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-36.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19835
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85983
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96469
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,141.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,141.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,117.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,117.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,160.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,161.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96445
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97861
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95895
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (Min),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (Max),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (Min),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (Max),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (Min),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (Max),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
