Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97668
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98462
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97662
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (Min),A,47.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (Max),A,47.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (Min),A,85.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (Max),A,85.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,85.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (Min),A,51.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (Max),A,51.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94623
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98227
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95706
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-37.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07683
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90628
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9581
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,100.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,100.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,149.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,150.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,114.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,115.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98172
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96732
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96817
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (Min),A,51.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (Max),A,51.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (Min),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (Max),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (Min),A,36.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (Max),A,36.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98129
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97101
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9794
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (Min),A,58.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (Max),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (Min),A,62.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (Max),A,62.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (Min),A,56.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (Max),A,56.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94348
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9508
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97024
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-36.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07903
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87591
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96872
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,122.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,123.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,110.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,110.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,127.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,127.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98556
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96835
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95416
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (Min),A,64.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (Max),A,64.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (Min),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (Max),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (Min),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (Max),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97458
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9772
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98474
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (Min),A,49.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (Max),A,49.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (Min),A,66.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (Max),A,66.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (Min),A,64.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (Max),A,64.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99228
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97379
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.944
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,29.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13112
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86453
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97159
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,141.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,141.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,121.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,121.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,127.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,127.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.07
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97931
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95789
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88891
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (Min),A,54.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (Max),A,54.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (Min),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (Max),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (Min),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (Max),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98593
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97821
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99283
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (Min),A,73.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (Max),A,73.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,73.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (Min),A,64.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (Max),A,64.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (Min),A,89.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (Max),A,89.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,89.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99442
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97357
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98239
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,39.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
