Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.3315
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93347
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96432
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,167.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,167.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,121.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,121.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,150.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,152.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97189
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98224
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94321
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (Min),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (Max),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (Min),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (Max),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (Min),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (Max),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98077
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97754
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98834
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (Min),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (Max),A,58.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (Min),A,63.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (Max),A,63.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (Min),A,76.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (Max),A,77.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,76.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99625
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9639
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97946
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,26.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,42.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-44.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.20421
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90893
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99145
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,4.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,4.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,149.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,150.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,121.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,121.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,151.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,153.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97168
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99619
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85785
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (Min),A,44.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (Max),A,44.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (Min),A,67.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (Max),A,67.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (Min),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (Max),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98645
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98709
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98651
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (Min),A,66.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (Max),A,67.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (Min),A,71.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (Max),A,71.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (Min),A,69.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (Max),A,69.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96332
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9729
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97781
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,42.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,44.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-85.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.04643
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90869
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96664
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,123.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,125.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,168.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,168.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,137.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,139.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95456
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98285
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89227
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (Min),A,36.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (Max),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (Min),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (Max),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (Min),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (Max),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97482
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98956
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98468
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (Min),A,50.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (Max),A,54.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (Min),A,96.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (Max),A,96.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,96.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (Min),A,72.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (Max),A,72.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98642
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97671
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98956
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,62.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,64.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-102.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.00612
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93075
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95535
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,108.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,111.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,160.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,160.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,162.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,164.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96283
