Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98328
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98709
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (Min),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (Max),A,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (Min),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (Max),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (Min),A,66.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (Max),A,66.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98718
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99222
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98288
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (Min),A,70.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (Max),A,70.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,70.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (Min),A,112.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (Max),A,115.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,114.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (Min),A,62.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (Max),A,65.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96002
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99139
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97739
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,50.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,50.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-119.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.05141
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85202
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95718
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,123.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,125.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,195.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,198.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,166.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,169.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94861
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98419
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99591
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (Min),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (Max),A,37.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (Min),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (Max),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (Min),A,103.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (Max),A,103.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.978
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99326
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97977
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (Min),A,55.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (Max),A,55.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (Min),A,118.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (Max),A,118.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,118.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (Min),A,55.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (Max),A,55.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97943
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99405
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98712
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,62.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,62.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,48.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,48.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-92.68
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.06352
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91598
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95395
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,116.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,116.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,212.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,213.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,209.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,210.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97549
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9808
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99316
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (Min),A,47.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (Max),A,47.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (Min),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (Max),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (Min),A,86.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (Max),A,86.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98816
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98776
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98795
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (Min),A,74.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (Max),A,74.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,74.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (Min),A,89.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (Max),A,89.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,89.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (Min),A,70.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (Max),A,73.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,72.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96121
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99564
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9866
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,15.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,74.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,74.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,52.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-93.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.09819
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90713
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95169
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,136.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,136.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,196.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,197.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,212.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,216.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98196
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98682
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85721
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (Min),A,54.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (Max),A,54.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (Min),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (Max),A,39.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (Min),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (Max),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99216
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99518
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98447
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (Min),A,94.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (Max),A,94.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,94.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (Min),A,128.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (Max),A,128.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,128.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (Min),A,69.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (Max),A,71.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,69.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99344
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99454
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98825
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
