Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,66.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,66.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,55.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,55.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-81.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.02242
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90048
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9595
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,179.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,180.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,234.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,235.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,148.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,150.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97214
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98926
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87601
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (Min),A,44.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (Max),A,44.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (Min),A,41.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (Max),A,42.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (Min),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (Max),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99091
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99228
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96619
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,91.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,91.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,91.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,96.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,106.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,102.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,42.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98282
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99487
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97903
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,70.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,71.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,41.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,41.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-67.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10143
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87692
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96219
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,160.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,160.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,209.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,219.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,108.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,108.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96545
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98712
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96948
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (Min),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (Max),A,43.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (Min),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (Max),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (Min),A,44.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (Max),A,44.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98361
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98871
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98819
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,57.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,57.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,90.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,90.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,90.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,71.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,72.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98624
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97601
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.974
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,42.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-51.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.57
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10967
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90127
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94257
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,123.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,124.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,160.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,170.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,149.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,152.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97461
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98285
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99075
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (Min),A,50.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (Max),A,50.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (Min),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (Max),A,33.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (Min),A,73.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (Max),A,73.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98163
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98511
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98721
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,54.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,54.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,73.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,73.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,73.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,73.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,73.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95691
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97687
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93069
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,14.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,39.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-80.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.01201
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89313
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95776
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
