Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,62.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,95.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,103.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,100.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,66.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,66.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,66.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99036
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99222
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94449
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,69.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,69.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-80.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-55.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.02776
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.12148
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91666
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,142.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,143.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,201.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,208.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,111.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,115.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96149
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9733
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9884
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (Min),A,43.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (Max),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (Min),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (Max),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (Min),A,62.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (Max),A,62.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98096
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99539
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.991
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (Min),A,52.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (Max),A,53.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (Min),A,107.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (Max),A,110.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,108.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (Min),A,76.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (Max),A,76.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,76.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98575
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99145
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93317
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,51.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,51.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-68.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07787
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.19136
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8168
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,116.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,118.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,185.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,188.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,156.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,156.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95291
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9223
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98349
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (Min),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (Max),A,42.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (Min),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (Max),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (Min),A,54.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (Max),A,54.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99243
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99481
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98785
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (Min),A,82.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (Max),A,83.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,82.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (Min),A,100.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (Max),A,107.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,103.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (Min),A,61.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (Max),A,62.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97864
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9949
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97806
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,65.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,66.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-67.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-34.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10262
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.10466
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85876
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,141.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,142.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,180.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,187.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,152.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,152.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97528
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98993
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95285
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (Min),A,48.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (Max),A,51.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (Min),A,38.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (Max),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (Min),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (Max),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98239
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98477
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98929
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (Min),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (Max),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (Min),A,67.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (Max),A,67.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,67.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (Min),A,82.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (Max),A,82.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,82.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9314
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99631
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93881
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,67.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,67.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-99.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,67.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.02913
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00706
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85763
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
