Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,115.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,118.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,173.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,173.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,134.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,135.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97391
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96283
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95584
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (Min),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (Max),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (Min),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (Max),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (Min),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (Max),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97861
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93613
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99173
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (Min),A,55.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (Max),A,55.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (Min),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (Max),A,39.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (Min),A,69.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (Max),A,70.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98138
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95282
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95132
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-37.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-84.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10625
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.19109
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84771
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,120.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,121.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,79.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,79.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,133.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,133.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98157
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99106
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9613
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (Min),A,49.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (Max),A,49.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (Min),A,34.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (Max),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (Min),A,35.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (Max),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97238
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98495
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98578
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (Min),A,49.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (Max),A,54.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (Min),A,76.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (Max),A,76.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,76.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (Min),A,60.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (Max),A,60.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9375
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99478
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93899
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,61.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-54.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,65.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01576
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.18288
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85739
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,109.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,113.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,172.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,172.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,121.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,121.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98755
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98425
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96164
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (Min),A,53.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (Max),A,63.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (Min),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (Max),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (Min),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (Max),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96704
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98611
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98782
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (Min),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (Max),A,47.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (Min),A,66.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (Max),A,66.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (Min),A,64.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (Max),A,64.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98093
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98083
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.948
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-38.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.06941
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.22496
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85403
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,118.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,127.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,124.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,125.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,126.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,126.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98184
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99356
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95328
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (Min),A,53.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (Max),A,53.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (Min),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (Max),A,59.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (Min),A,28.5
