Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (Max),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98621
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96924
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97922
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (Min),A,63.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (Max),A,63.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (Min),A,49.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (Max),A,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (Min),A,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (Max),A,60.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,13.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.07
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93161
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92212
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92816
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-43.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-42.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.22155
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.12645
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84353
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,128.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,128.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,117.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,124.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,96.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,107.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96857
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98624
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92508
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (Min),A,48.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (Max),A,48.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (Min),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (Max),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (Min),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (Max),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98679
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98871
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99432
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (Min),A,63.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (Max),A,64.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (Min),A,74.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (Max),A,75.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (Min),A,91.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (Max),A,91.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,91.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98337
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97052
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92941
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-39.07
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-44.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2217
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.19637
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85489
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,131.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,131.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,126.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,127.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,131.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,131.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95312
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98492
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94018
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (Min),A,38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (Max),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (Min),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (Max),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (Min),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (Max),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99451
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99127
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99564
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (Min),A,74.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (Max),A,83.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,79.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (Min),A,73.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (Max),A,78.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,74.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (Min),A,98.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (Max),A,98.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,98.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94733
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97498
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9791
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-77.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01903
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.21654
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94595
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,122.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,131.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,127.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,132.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,160.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,161.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96783
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99149
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94003
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (Min),A,44.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (Max),A,44.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (Min),A,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (Max),A,39.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (Min),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (Max),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98929
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99106
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98145
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (Min),A,60.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (Max),A,64.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (Min),A,95.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (Max),A,99.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,98.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (Min),A,55.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (Max),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98636
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97171
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92535
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
