Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-73.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-56.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.02702
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.11733
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76333
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,122.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,125.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,159.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,163.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,102.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,102.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9696
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96268
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96707
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (Min),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (Max),A,49.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (Min),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (Max),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (Min),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (Max),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97095
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99271
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99359
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,42.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,42.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,80.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,81.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,81.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,84.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,84.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,84.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98587
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97461
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97021
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-100.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08928
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.21941
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75848
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,113.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,113.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,126.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,127.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,145.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,146.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95276
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9679
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95392
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (Min),A,37.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (Max),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (Min),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (Max),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (Min),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (Max),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96411
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98642
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99213
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,75.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,79.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,74.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,74.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99417
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9758
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93893
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-91.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10442
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.21871
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76028
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,102.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,102.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,125.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,130.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,120.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,126.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95471
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92764
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93747
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (Min),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (Max),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (Min),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (Max),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (Min),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (Max),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99136
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99454
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99194
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,82.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,83.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,82.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,118.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,118.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,118.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,77.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,77.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,77.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94064
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.978
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97647
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-59.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-32.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.1295
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.22103
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.72204
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,127.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,128.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,159.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,159.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,135.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,135.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
