Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97214
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96286
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97357
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (Min),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (Max),A,45.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (Min),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (Max),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (Min),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (Max),A,39.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95276
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98657
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95917
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (Min),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (Max),A,41.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (Min),A,63.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (Max),A,63.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,63.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (Min),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (Max),A,43.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98444
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9762
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97089
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-61.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-101.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12676
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.03874
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76699
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,96.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,105.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,109.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,109.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,110.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,110.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.07
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90072
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99084
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9154
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (Min),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (Max),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (Min),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (Max),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (Min),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (Max),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97266
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98535
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98154
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (Min),A,43.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (Max),A,43.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (Min),A,66.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (Max),A,67.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,67.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (Min),A,54.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (Max),A,54.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94473
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94388
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98318
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-96.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,34.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.06087
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.22747
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90262
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,77.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,77.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,118.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,118.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,104.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,108.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95401
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99124
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87317
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (Min),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (Max),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (Min),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (Max),A,36.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (Min),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (Max),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96985
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99536
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98312
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (Min),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (Max),A,44.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (Min),A,108.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (Max),A,112.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,110.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (Min),A,52.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (Max),A,52.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93765
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97607
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95181
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-95.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08196
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.165
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91553
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,82.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,83.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,170.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,174.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,93.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,93.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96991
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95941
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93262
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (Min),A,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (Max),A,40.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (Min),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (Max),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (Min),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (Max),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98895
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99136
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98889
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (Min),A,64.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (Max),A,72.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (Min),A,78.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (Max),A,81.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,80.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (Min),A,79.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (Max),A,79.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,79.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.06
