Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98947
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94458
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85345
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-68.18
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17754
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.17168
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90613
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,128.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,136.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,118.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,121.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,117.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,117.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97696
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98972
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94281
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (Min),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (Max),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (Min),A,43.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (Max),A,44.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (Min),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (Max),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99506
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98526
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99173
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,87.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,88.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,88.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,84.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,84.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,78.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,78.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,78.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94791
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99707
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95929
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,70.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,71.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-75.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.03896
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.10323
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90835
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,147.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,147.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,198.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,199.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,130.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,130.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98883
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98801
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.63394
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (Min),A,54.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (Max),A,54.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (Min),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (Max),A,39.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (Min),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (Max),A,12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99188
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99515
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99008
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (Min),A,80.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (Max),A,80.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,80.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (Min),A,106.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (Max),A,107.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,106.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (Min),A,66.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (Max),A,66.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,11.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94415
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98285
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96567
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,40.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,40.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-37.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14952
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.25936
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90945
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,146.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,147.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,186.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,186.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,101.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,102.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98996
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99237
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.63424
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (Min),A,53.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (Max),A,54.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (Min),A,39.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (Max),A,40.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (Min),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (Max),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98874
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99594
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99524
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (Min),A,70.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (Max),A,71.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,71.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (Min),A,111.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (Max),A,112.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,112.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (Min),A,93.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (Max),A,99.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,95.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95892
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99252
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71798
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,47.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,47.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-80.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.05946
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.12929
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90619
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
