Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,137.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,137.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,199.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,200.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,112.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,118.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97977
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99228
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.73288
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (Min),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (Max),A,41.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (Min),A,40.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (Max),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (Min),A,13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (Max),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98273
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99579
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99612
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (Min),A,47.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (Max),A,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (Min),A,107.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (Max),A,108.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,107.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (Min),A,92.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (Max),A,93.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,93.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97961
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97467
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.7626
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-99.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-65.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08504
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.16344
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94314
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,105.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,105.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,172.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,173.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,114.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,115.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99741
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99649
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.64602
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (Min),A,104.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (Max),A,104.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,104.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (Min),A,59.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (Max),A,62.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (Min),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (Max),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99368
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98978
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99744
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,73.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,73.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,73.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,88.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,89.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,88.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,113.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,113.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,113.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98093
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99069
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76358
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,37.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-45.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.26159
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.1194
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9125
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,196.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,196.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,185.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,187.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,131.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,132.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98401
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99652
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84952
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (Min),A,57.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (Max),A,60.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (Min),A,60.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (Max),A,60.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (Min),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (Max),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9913
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97104
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99658
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,64.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,64.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,47.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,48.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,107.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,108.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,108.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99319
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98218
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97925
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.27465
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.24205
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90777
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,151.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,155.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,138.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,139.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,144.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,146.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94449
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99466
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.64874
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (Min),A,27.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (Max),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (Min),A,54.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (Max),A,55.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (Min),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (Max),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99304
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97122
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99796
