Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,83.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,83.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,83.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,47.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,123.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,127.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,124.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98923
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95883
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75903
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-39.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-36.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13252
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.26781
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90762
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,131.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,132.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,122.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,122.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,142.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,146.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95904
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99683
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85214
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (Min),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (Max),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (Min),A,55.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (Max),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (Min),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (Max),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99356
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98279
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99734
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,86.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,87.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,86.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,62.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,62.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,114.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,115.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,114.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99399
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9454
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89941
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.22359
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.4092
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90982
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,154.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,154.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,137.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,138.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,148.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,149.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96741
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9924
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.59142
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (Min),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (Max),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (Min),A,41.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (Max),A,41.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (Min),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (Max),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99573
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98663
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99518
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,96.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,96.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,96.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,69.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,70.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,86.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,86.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,86.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97375
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98032
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9219
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-73.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11116
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.26262
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90219
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,146.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,153.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,143.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,143.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,112.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,113.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97424
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99316
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95319
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (Min),A,44.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (Max),A,44.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (Min),A,45.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (Max),A,46.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (Min),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (Max),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99411
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99649
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99478
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,94.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,98.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,97.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,145.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,145.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,145.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,85.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,85.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,85.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99548
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99237
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90713
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-80.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-40.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.1599
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.17934
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90399
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
