Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,170.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,174.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,236.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,237.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,127.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,131.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98865
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98642
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97147
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (Min),A,55.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (Max),A,55.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (Min),A,49.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (Max),A,49.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (Min),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (Max),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98401
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95782
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99625
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (Min),A,65.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (Max),A,65.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (Min),A,52.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (Max),A,53.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (Min),A,97.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (Max),A,98.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,97.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94858
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98541
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82495
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-66.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12502
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.13231
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90723
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,130.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,130.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,137.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,137.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,140.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,140.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97638
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97714
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93048
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (Min),A,45.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (Max),A,46.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (Min),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (Max),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (Min),A,26.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (Max),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99057
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98291
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99149
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (Min),A,75.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (Max),A,75.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,75.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (Min),A,74.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (Max),A,74.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,74.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (Min),A,74.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (Max),A,74.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99826
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96051
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85892
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,49.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,49.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-49.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.37227
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.16435
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90558
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,170.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,171.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,118.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,118.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,112.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,113.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98569
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99438
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96435
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (Min),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (Max),A,43.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (Min),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (Max),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (Min),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (Max),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9827
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98419
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99136
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (Min),A,67.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (Max),A,68.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,67.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (Min),A,79.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (Max),A,87.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,81.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (Min),A,75.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (Max),A,75.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,75.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9873
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97867
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96905
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,32.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-64.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-41.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.24388
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.23531
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9147
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,143.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,143.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,147.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,154.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,135.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,135.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97897
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97818
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96451
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
