Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (Min),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (Max),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (Min),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (Max),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (Min),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (Max),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99341
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98614
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98984
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (Min),A,74.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (Max),A,75.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,74.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (Min),A,90.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (Max),A,91.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,91.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,72.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,73.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9938
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98416
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97919
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-61.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-58.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.25133
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.25029
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90631
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,141.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,142.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,143.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,143.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,141.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,142.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96353
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95489
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.67718
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (Min),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (Max),A,41.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (Min),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (Max),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (Min),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (Max),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99619
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95554
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99316
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,96.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,96.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,96.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,45.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,93.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,94.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,94.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99231
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99246
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86337
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,47.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-56.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-68.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.32457
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.10115
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90677
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,158.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,165.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,116.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,117.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,117.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,117.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9155
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98862
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88788
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (Min),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (Max),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (Min),A,49.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (Max),A,49.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (Min),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (Max),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99664
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.923
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99322
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,100.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,101.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,101.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,32.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,88.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,88.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,88.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98956
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99384
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97079
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,26.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,62.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,62.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-93.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-67.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07634
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.09563
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90713
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,151.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,151.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,142.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,142.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,125.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,126.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9548
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99167
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.64819
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (Min),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (Max),A,35.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (Min),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (Max),A,39.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (Min),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (Max),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99188
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87906
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.995
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,82.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,83.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,82.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,82.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,82.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-61.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99496
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99506
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.37887
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,57.25
