Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,57.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,7.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-42.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-78.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.33159
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.01085
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90658
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,152.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,153.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,121.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,121.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,94.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,94.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93832
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98987
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98383
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (Min),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (Max),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (Min),A,34.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (Max),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (Min),A,43.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (Max),A,46.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.992
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97388
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98929
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,84.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,85.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,84.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,48.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,69.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,70.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98669
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99448
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86715
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,54.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,54.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-67.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-79.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.1921
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.06578
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90185
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,142.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,143.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,137.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,138.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,123.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,126.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9371
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99396
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.61111
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (Min),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (Max),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (Min),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (Max),A,49.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (Min),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (Max),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,6.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99585
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98788
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98389
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,105.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,105.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,105.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,84.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,84.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,57.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,57.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97278
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9967
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81842
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,68.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,68.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-62.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-58.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.33495
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.10637
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90716
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,150.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,151.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,201.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,202.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,75.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,80.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.57
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94418
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98117
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9624
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (Min),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (Max),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (Min),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (Max),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (Min),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (Max),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99561
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98724
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99258
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,86.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,87.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,87.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,63.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,63.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,77.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,78.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99072
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9946
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98737
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,57.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-69.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16701
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.14217
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90793
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,138.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,139.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,149.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,150.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,136.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,139.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
