Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98608
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99536
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97476
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,63.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,63.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-55.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-63.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.15227
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0833
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90472
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,156.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,156.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,136.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,136.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,136.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,140.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99326
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96973
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96332
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (Min),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (Max),A,59.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (Min),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (Max),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (Min),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (Max),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.991
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98633
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99142
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (Min),A,69.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (Max),A,69.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,69.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (Min),A,75.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (Max),A,75.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,75.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (Min),A,68.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (Max),A,68.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98862
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99725
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98807
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,67.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,67.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-41.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.20146
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.23714
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9078
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,153.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,154.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,161.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,162.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,135.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,136.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97949
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94867
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90823
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (Min),A,51.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (Max),A,51.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (Min),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (Max),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (Min),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (Max),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98541
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98996
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99545
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (Min),A,65.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (Max),A,66.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (Min),A,82.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (Max),A,83.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (Min),A,109.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (Max),A,110.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,109.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98807
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99155
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97913
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,47.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-73.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.1393
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.27413
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90014
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,140.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,141.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,148.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,152.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,153.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,156.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95904
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97024
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95917
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (Min),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (Max),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (Min),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (Max),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (Min),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (Max),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97617
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9967
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99472
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (Min),A,44.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (Max),A,44.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (Min),A,128.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (Max),A,128.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,128.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (Min),A,88.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (Max),A,89.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,89.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93542
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99536
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97961
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,72.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,75.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-102.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,15.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.13869
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.12605
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90796
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
