Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,85.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,86.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,226.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,229.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,157.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,158.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97034
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97961
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92102
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (Min),A,42.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (Max),A,42.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (Min),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (Max),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (Min),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (Max),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97708
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99402
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99588
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,54.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,54.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,91.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,101.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,96.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,101.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,101.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,101.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98746
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99728
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97815
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,84.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,85.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-118.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-52.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.03423
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.15908
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75885
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,119.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,119.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,205.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,215.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,153.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,153.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92374
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97668
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9324
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (Min),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (Max),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (Min),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (Max),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (Min),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (Max),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94195
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9812
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99765
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,57.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,57.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,120.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,120.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,120.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99692
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99695
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90167
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,50.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,50.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,72.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,72.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-56.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,27.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01753
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.08214
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80545
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,102.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,103.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,150.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,151.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,156.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,156.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97305
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98935
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91797
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (Min),A,42.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (Max),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (Min),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (Max),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (Min),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (Max),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,6.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.957
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.991
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99185
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,39.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,70.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,70.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,70.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,93.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,96.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,94.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99103
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98572
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9935
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,38.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,53.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-142.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.002
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.19228
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79211
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,104.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,106.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,138.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,139.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,165.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,171.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97864
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97607
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.75396
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (Min),A,50.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (Max),A,50.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (Min),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (Max),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (Min),A,13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (Max),A,13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
