Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97845
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99011
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99185
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,46.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (Max),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (Min),A,77.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (Max),A,77.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (Min),A,65.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (Max),A,70.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98029
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97635
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95142
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-62.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-48.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.1378
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.14208
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78473
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,115.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,115.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,130.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,130.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,96.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,101.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97418
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98508
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93198
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (Min),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (Max),A,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (Min),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (Max),A,39.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (Min),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (Max),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97653
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9689
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99417
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (Min),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (Max),A,40.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (Min),A,50.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (Max),A,50.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (Min),A,74.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (Max),A,74.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,74.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99658
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99362
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86575
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,58.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,49.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,49.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-32.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.26836
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.12758
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77591
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,138.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,139.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,139.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,139.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,106.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,108.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99002
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98932
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.8566
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (Min),A,66.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (Max),A,66.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (Min),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (Max),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (Min),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (Max),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9902
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9866
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96936
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (Min),A,58.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (Max),A,58.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (Min),A,73.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (Max),A,73.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,73.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (Min),A,26.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (Max),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99316
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9939
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84573
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,54.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,54.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-57.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-77.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.21672
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.09535
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77371
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,154.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,155.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,162.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,162.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,54.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,55.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99692
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97867
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91592
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (Min),A,107.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (Max),A,108.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,107.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (Min),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (Max),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (Min),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (Max),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97888
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94058
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95496
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (Min),A,46.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (Max),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (Min),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (Max),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (Min),A,38.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (Max),A,40.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92865
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94183
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95105
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-39.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.31148
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.08525
