Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76883
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,162.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,163.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,79.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,79.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,80.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,81.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96506
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98502
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83798
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (Min),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (Max),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (Min),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (Max),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (Min),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (Max),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93701
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93957
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99426
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,42.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,71.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,71.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98071
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93167
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81622
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-37.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.06258
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.16435
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94397
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,70.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,70.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,82.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,90.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,97.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,98.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.43
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88257
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94458
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86792
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (Min),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (Max),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (Min),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (Max),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (Min),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (Max),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99268
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98535
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99139
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,71.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,71.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,71.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,69.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,69.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,69.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,81.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,82.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98483
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98212
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8215
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-57.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-66.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08519
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.07344
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93707
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,107.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,108.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,116.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,116.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,107.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,107.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9237
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96191
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92428
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (Min),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (Max),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (Min),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (Max),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (Min),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (Max),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92837
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97235
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96786
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,47.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,47.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,33.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-41.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97436
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97827
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.68685
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-59.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-95.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12905
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.07546
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93143
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,58.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,99.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,99.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,66.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,67.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93066
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95148
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94018
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
