Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (Min),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (Max),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (Min),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (Max),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (Min),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (Max),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.43
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96213
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92956
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98529
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (Min),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (Max),A,36.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (Min),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (Max),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (Min),A,45.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (Max),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-41.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91452
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99597
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70083
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,54.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,55.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-95.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-86.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.00288
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.10701
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93817
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,64.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,64.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,100.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,101.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,77.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,77.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90811
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94562
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97498
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (Min),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (Max),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (Min),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (Max),A,15.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (Min),A,36.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (Max),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.43
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97836
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97559
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98364
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (Min),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (Max),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (Min),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (Max),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (Min),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (Max),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98029
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98599
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85919
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-94.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-60.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.03948
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.15441
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93313
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,71.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,71.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,93.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,93.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,87.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,87.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9635
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95517
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98019
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (Min),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (Max),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (Min),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (Max),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (Min),A,36.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (Max),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98041
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96118
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97528
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (Min),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (Max),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (Min),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (Max),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (Min),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (Max),A,33.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93411
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96567
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88751
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-89.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.05772
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88531
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96783
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,77.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,77.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,81.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,84.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,83.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,83.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89343
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90927
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9668
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (Min),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (Max),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (Min),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (Max),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (Min),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (Max),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97876
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.8938
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95984
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (Min),A,46.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (Max),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (Min),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (Max),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (Min),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (Max),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98032
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96005
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79483
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
