Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-57.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.20348
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87619
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96835
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,83.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,84.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,49.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,49.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,74.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,74.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89953
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91223
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91354
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (Min),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (Max),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (Min),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (Max),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (Min),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (Max),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95261
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95288
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9682
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (Min),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (Max),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (Min),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (Max),A,37.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (Min),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (Max),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93497
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94156
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75229
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-104.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.06065
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86917
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96683
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,56.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,57.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,62.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,62.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,66.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,66.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91489
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98306
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97519
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (Min),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (Max),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (Min),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (Max),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (Min),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (Max),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89297
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93429
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99496
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (Min),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (Max),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (Min),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (Max),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (Min),A,78.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (Max),A,78.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,78.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92654
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90967
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82342
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-128.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.0042
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84067
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97299
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,48.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,63.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,63.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,131.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,132.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86221
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91101
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94461
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (Min),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (Max),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (Min),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (Min),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (Max),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96643
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94168
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97879
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (Min),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (Max),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (Min),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (Max),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (Min),A,43.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (Max),A,43.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93109
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94955
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.7564
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-83.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.03258
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87622
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97137
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,60.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,60.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,56.75
