Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (Min),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (Max),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98526
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98691
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84988
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-94.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.00896
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83243
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9353
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,70.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,70.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,57.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,57.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,61.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,64.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97388
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89264
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.733
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (Min),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (Max),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (Min),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (Max),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (Min),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (Max),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95514
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87198
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9697
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (Min),A,25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (Max),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (Min),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (Max),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (Min),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (Max),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93655
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98911
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76306
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-72.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01396
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82061
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93384
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,63.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,68.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,51.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,52.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89807
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.909
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92389
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (Min),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (Max),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (Min),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (Max),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (Min),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (Max),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.07
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-23.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92706
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.8508
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95306
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (Min),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (Max),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (Min),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (Max),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (Min),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (Max),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98596
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98755
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89999
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.57
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.03703
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77212
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9342
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,58.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,58.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,54.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,54.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,58.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89169
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86203
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.70825
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (Min),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (Max),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (Min),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (Max),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (Min),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (Max),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-22.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88174
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.86972
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96136
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (Min),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (Max),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (Min),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (Max),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (Min),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (Max),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92364
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98578
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86658
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-100.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.00996
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81045
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92526
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
