Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.01588
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.69522
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90323
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,56.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,56.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,64.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,64.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,58.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,58.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87012
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85092
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84598
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (Min),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (Max),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (Min),A,8.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (Max),A,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (Min),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (Max),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-26.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92416
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.82608
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97244
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (Min),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (Max),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (Min),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (Max),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (Min),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (Max),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.07
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88363
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9903
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85779
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-48.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.00877
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.64791
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96564
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,48.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,59.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,59.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85333
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88382
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89453
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (Min),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (Max),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (Min),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (Max),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (Min),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (Max),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-24.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9024
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.84091
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93787
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (Min),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (Max),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (Min),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (Max),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (Min),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (Max),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99442
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99265
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78695
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-40.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11791
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59869
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90237
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,58.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,58.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,62.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,62.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,49.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,49.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84945
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87903
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97195
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (Min),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (Max),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (Min),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (Max),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (Min),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (Max),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-24.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94476
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.84906
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98044
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (Min),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (Max),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (Min),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (Max),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (Min),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (Max),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98175
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98889
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78021
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-100.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08293
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.66836
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91025
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,61.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,61.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,60.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,60.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,70.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,75.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.43
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84939
