Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92761
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9787
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (Min),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (Max),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (Min),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (Max),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (Min),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (Max),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-23.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94217
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.85837
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93826
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (Min),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (Max),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (Min),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (Max),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (Min),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (Max),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99728
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.995
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83523
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,42.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,42.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-61.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.20232
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.69091
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8844
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,77.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,78.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,71.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,71.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,71.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,73.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86874
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89908
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99115
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (Min),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (Max),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (Min),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (Max),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (Min),A,70.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (Max),A,70.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96942
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87674
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9556
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (Min),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (Max),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (Min),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (Max),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (Min),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (Max),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99109
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99127
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73089
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-58.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09065
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70394
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94327
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,72.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,72.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,65.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,65.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,105.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,105.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88241
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91211
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99194
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (Min),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (Max),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (Min),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (Max),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (Min),A,71.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (Max),A,71.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88263
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88803
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95047
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (Min),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (Max),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (Min),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (Max),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (Min),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (Max),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.996
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99487
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94278
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,48.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,48.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-93.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07338
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.69397
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89248
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,69.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,69.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,76.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,76.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,113.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,113.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8786
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87988
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98941
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (Min),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (Max),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (Min),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (Max),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (Min),A,54.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (Max),A,54.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9805
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.86331
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93198
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99704
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99194
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82919
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
