Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,36.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-82.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17681
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.65118
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89627
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,85.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,85.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,62.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,62.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,84.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,85.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88605
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89767
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99152
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (Min),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (Max),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (Min),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (Max),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (Min),A,65.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (Max),A,69.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98453
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87506
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95911
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (Min),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (Max),A,35.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (Min),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (Max),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (Min),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (Max),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99854
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99744
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8966
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,45.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,45.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,57.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,57.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-45.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.26192
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.68377
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89303
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,98.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,98.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,86.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,87.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,105.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,109.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87478
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89572
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98999
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (Min),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (Max),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (Min),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (Max),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (Min),A,63.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (Max),A,67.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97552
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.86844
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9346
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (Min),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (Max),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (Min),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (Max),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (Min),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (Max),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99802
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99316
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86737
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-93.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.1227
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.63116
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89163
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,85.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,85.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,64.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,64.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,94.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,98.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91037
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90338
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99368
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (Min),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (Max),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (Min),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (Max),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (Min),A,62.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (Max),A,64.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-24.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.82672
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.8472
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98096
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (Min),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (Max),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (Min),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (Max),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (Min),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (Max),A,38.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9986
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9939
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82477
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,46.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,39.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-51.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-38.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.20507
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.69531
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89554
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
