Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,79.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,79.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,66.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,66.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,110.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,113.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84158
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90637
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99625
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (Min),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (Max),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (Min),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (Min),A,68.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (Max),A,72.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93661
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.8934
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98538
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (Min),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (Max),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (Min),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (Max),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (Min),A,44.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (Max),A,44.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99725
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99069
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88251
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-65.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.02672
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.69412
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88565
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,75.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,75.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,62.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,62.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,126.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,130.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89798
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91702
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99475
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (Min),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (Max),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (Min),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (Max),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (Min),A,67.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (Max),A,70.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94983
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88278
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96594
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (Min),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (Max),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (Min),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (Max),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (Min),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (Max),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99741
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9917
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86331
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-66.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07247
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.68774
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89255
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,80.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,80.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,63.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,63.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,111.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,115.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88864
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9299
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98871
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (Min),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (Max),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (Min),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (Max),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (Min),A,61.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (Max),A,64.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92547
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.84933
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94501
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (Min),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (Max),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (Min),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (Max),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (Min),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (Max),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99652
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99292
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76068
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-55.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16292
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71127
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89227
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,80.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,80.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,67.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,67.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,93.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,96.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9187
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98386
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98294
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (Min),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (Max),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (Min),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (Max),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (Min),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (Max),A,52.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90033
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.83505
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95935
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (Min),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (Max),A,18.38
