Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (Min),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (Max),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (Min),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (Max),A,25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99774
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99246
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80151
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.02837
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.66827
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88357
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,74.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,74.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,76.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,76.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,85.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,89.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90503
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91748
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9794
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (Min),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (Max),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (Min),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (Max),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (Min),A,49.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (Max),A,51.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-23.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91626
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.84118
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97757
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (Min),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (Max),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (Min),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (Max),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (Min),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (Max),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99731
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99286
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81289
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-41.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.18
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.21688
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76999
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89758
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,80.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,80.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,66.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,66.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,91.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,93.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88305
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87124
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96292
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (Min),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (Max),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (Min),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (Max),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (Min),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (Max),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92151
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96997
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96915
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (Min),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (Max),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (Min),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (Max),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (Min),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (Max),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99741
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99478
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84167
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,38.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,38.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-67.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12105
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7196
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89224
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,80.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,80.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,90.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,90.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,80.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,81.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90552
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90115
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97113
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (Min),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (Max),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (Min),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (Max),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (Min),A,43.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (Max),A,44.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9284
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93414
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97116
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (Min),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (Max),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (Min),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (Max),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (Min),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (Max),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99744
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98468
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84665
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,41.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-65.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14501
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.56939
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89837
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
