Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,83.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,83.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,76.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,76.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,87.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,87.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90283
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88672
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97714
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (Min),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (Max),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (Min),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (Max),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (Min),A,47.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (Max),A,47.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93497
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93597
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9436
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (Min),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (Max),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (Min),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (Max),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (Min),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (Max),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,10.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99805
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94595
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94958
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,38.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-36.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19939
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.67767
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88489
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,84.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,84.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,90.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,91.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90796
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86798
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97595
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (Min),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (Max),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (Min),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (Max),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (Min),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (Max),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97104
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95978
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96765
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (Min),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (Max),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (Min),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (Max),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (Min),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (Max),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99734
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99136
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91089
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-73.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-31.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.20668
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.64685
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88864
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,86.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,86.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,81.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,81.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,98.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,98.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89615
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85269
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97754
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (Min),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (Max),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (Min),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (Max),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (Min),A,54.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (Max),A,54.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97156
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92795
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94562
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (Min),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (Max),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (Min),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (Max),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (Min),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (Max),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99768
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94714
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81097
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,38.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,14.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-93.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.24553
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.68276
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90259
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,87.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,87.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,55.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,55.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,91.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,91.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87338
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8497
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98407
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (Min),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (Max),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (Min),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (Max),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (Min),A,57.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (Max),A,57.5
