Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96188
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93506
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94797
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99835
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94501
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83496
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,46.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-33.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16854
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.61102
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90463
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,92.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,93.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,60.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,60.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,92.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,93.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89984
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85892
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95172
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (Min),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (Max),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (Min),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (Max),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (Min),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (Max),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94903
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97253
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96674
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,45.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,45.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9975
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92279
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90536
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,14.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-31.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.1136
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.67202
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89523
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,81.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,81.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,70.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,70.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,69.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,73.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.07
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94101
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89346
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93814
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (Min),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (Max),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (Min),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (Max),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (Min),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (Max),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96478
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97647
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95657
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (Min),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (Max),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (Min),A,52.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (Max),A,52.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (Min),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (Max),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99826
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95645
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90451
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,47.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,47.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.27062
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.592
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90094
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,103.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,103.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,80.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,80.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,66.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,66.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8974
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91846
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96518
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (Min),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (Max),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (Min),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (Max),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (Min),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (Max),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93097
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96619
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98242
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (Min),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (Max),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (Min),A,45.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (Max),A,45.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (Min),A,43.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (Max),A,43.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99759
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98328
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94775
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-43.25
